Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
