Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,193.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
