Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
