Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
