Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
