Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,196.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
