Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
