Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
