Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,250.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
