Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
