Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
