Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,202.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
