Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,210.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,178.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,210.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
