Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,65.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,209.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,256.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,229.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
