Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,180.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
