Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
