Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,200.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,209.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
