Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
