Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
