Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
