Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
