Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,193.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,202.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,265.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,230.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
