Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,191.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,72.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,62.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,212.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,60.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
