Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,203.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,246.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,251.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,221.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,185.8
