Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,58.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,210.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,253.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,207.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
