Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,193.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
