Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
