Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
