Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
