Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,226.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,228.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,285.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,196.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,224.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
