Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,205.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,187.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
