Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,177.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,205.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,196.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,230.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,215.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,189.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
