Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
