Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,194.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,186.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
