Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,162.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,252.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
