Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,157.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,10.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,9.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,9.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
