Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
