Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,204.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,222.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
