Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,225.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,276.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,71.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,248.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,204.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,192.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
