Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,209.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,187.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,209.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,195.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,154.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,84.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,301.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,222.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,213.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,208.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,247.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
