Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,209.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,169.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,208.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.2
