Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,202.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,190.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
