Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
