Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,11.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,11.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,12.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,12.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
