Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
