Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,14.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
