Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,180.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,202.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
