Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,72.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,181.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,221.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,208.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,203.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,209.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
