Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
