Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,213.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
