Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,15.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
