Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,18.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,18.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
