Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,184.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,226.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,196.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,224.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,222.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,228.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,133.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,261.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,198.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
