Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,21.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,189.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,226.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,204.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,22.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,200.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,22.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
