Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,14.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,13.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
