Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,177.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,189.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,20.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,177.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,197.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,218.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
