Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,210.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,192.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,21.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,21.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,198.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,206.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,203.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,221.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,20.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,21.2
