Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,180.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,20.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,20.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,20.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,118.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,230.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,19.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,205.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,182.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,19.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,267.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,65.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,221.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,19.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,185.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,58.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
