Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,18.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,18.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,172.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,18.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,18.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,18.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
