Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,19.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,19.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,19.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,18.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,197.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,17.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
