Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,192.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,18.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,207.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,17.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,235.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,17.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,150.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,235.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,145.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,137.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,16.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,283.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,224.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,198.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
