Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,14.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,14.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,14.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
