Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,15.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,15.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,16.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,16.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,16.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,16.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,16.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,16.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
