Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,16.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,17.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,17.3
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722468,TURCHILL DRIVE - WALMLEY,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,14.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,15.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,15.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,15.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,15.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,15.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,15.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,16.1
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722468,TURCHILL DRIVE - WALMLEY,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
